Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99734
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.25
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9931
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.75
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11772
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24416
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98853
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,42.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,107.12
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,107.5
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.25
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,172.38
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,177.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,88.38
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,88.62
931355,Hampshire Close,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89645
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99374
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8175899999999999
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99719
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97891
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99216
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14998
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33422
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98663
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
931355,Hampshire Close,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,46.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,110.38
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,110.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,187.62
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,188.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.75
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,84.75
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,84.88
931355,Hampshire Close,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
931355,Hampshire Close,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9035
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97327
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85901
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97394
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98282
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98379
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99875
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91055
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23812
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31765
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.44
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.38
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
931355,Hampshire Close,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,114.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,118.88
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,130.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,130.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.25
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,88.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,88.88
931355,Hampshire Close,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.75
931355,Hampshire Close,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92065
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99634
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8625799999999999
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98117
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94321
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98526
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99741
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96503
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21767
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4461600000000001
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
