Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.81
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95831
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,78.25
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,81.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,67.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.61
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,134.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,138.62
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.88
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,151.75
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,152.38
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,95.12
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,100.75
931355,Hampshire Close,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.25
931355,Hampshire Close,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.56
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98032
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81295
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98978
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86679
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96378
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24874
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95853
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38289
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97974
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.5
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,145.62
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,147.12
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,146.25
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,125.88
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,126.12
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,126.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,122.5
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,122.5
931355,Hampshire Close,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
931355,Hampshire Close,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93399
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8321200000000001
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99408
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93109
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37389
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38384
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.953
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,85.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,88.12
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,86.12
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,96.75
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,96.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,91.75
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,92.12
931355,Hampshire Close,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.78
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,50.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,156.75
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,159.38
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,157.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,204.12
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,204.38
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,204.25
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,133.5
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,133.88
931355,Hampshire Close,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,133.62
931355,Hampshire Close,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91446
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91803
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94937
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97314
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34987
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41558
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.88
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95599
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99545
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92367
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,78.75
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,80.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,87.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.12
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
931355,Hampshire Close,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,149.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,150.88
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,149.62
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,158.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,158.88
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.38
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,126.25
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,126.88
931355,Hampshire Close,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
931355,Hampshire Close,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
