Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90326
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90323
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91766
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97903
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8748100000000001
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96295
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32409
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95846
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50625
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.37
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99442
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99612
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,77.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,78.38
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
931355,Hampshire Close,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,148.25
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,151.75
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,149.88
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,128.5
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,128.62
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,126.88
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,127.5
931355,Hampshire Close,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,127.25
931355,Hampshire Close,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9082
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97589
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97281
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95972
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99667
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90512
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89804
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32421
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38045
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.12
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92676
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
931355,Hampshire Close,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,139.62
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,145.5
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,143.75
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,124.38
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,125.12
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,124.88
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,93.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,98.62
931355,Hampshire Close,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,94.25
931355,Hampshire Close,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91461
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99173
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99271
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96866
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95856
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88559
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23449
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45232
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.88
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90869
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99353
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.02
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,109.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,125.75
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.12
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,128.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,128.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,128.25
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,130.38
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,130.75
931355,Hampshire Close,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,130.62
931355,Hampshire Close,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93719
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93362
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8491799999999999
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97671
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99637
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98984
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93939
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
