Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.13
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26656
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34548
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94397
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98978
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.78
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,111.12
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,113.88
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,121.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,122.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,92.38
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,92.62
931355,Hampshire Close,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
931355,Hampshire Close,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92059
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90442
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8520200000000001
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95618
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96973
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99057
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94965
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14852
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48202
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.06
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9212
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.38
931355,Hampshire Close,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.03
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.08
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,85.88
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,86.75
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,83.5
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,83.62
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.62
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,109.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,109.25
931355,Hampshire Close,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8827799999999999
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8287899999999999
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94379
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9588
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99573
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20385
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3807
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,74.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
931355,Hampshire Close,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,147.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,148.12
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,147.5
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,103.88
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,104.38
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,104.12
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,101.5
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,101.5
931355,Hampshire Close,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9154
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91202
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92136
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94751
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9234
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8867200000000001
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.06
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29378000000000004
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95984
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28978000000000004
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9946
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
