Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,123.5
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,130.62
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,125.25
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,119.88
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,120.25
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,66.62
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,67.88
931355,Hampshire Close,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92804
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8615700000000001
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94366
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93289
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98071
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90997
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7883600000000001
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.25
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13289
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40591
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99234
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99014
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
931355,Hampshire Close,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,98.75
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,102.62
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,93.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,94.12
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,86.75
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,87.12
931355,Hampshire Close,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.88
931355,Hampshire Close,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93967
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92737
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99438
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90716
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94849
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34197
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95618
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41863
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96896
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.5
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,99.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,122.5
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,128.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,124.25
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,148.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,148.88
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,148.75
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,136.62
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,137.38
931355,Hampshire Close,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.88
931355,Hampshire Close,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98483
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96115
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84778
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002100000000001
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.56
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22313
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48614
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95016
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,103.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,110.12
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,112.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,112.5
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.38
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,115.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,116.25
931355,Hampshire Close,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.75
931355,Hampshire Close,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93133
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94009
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9985
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,71.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
