Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94662
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8607799999999999
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8748799999999999
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.06
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21437
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28209
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,39.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,93.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,96.12
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,92.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,92.62
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,92.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,161.75
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,162.25
931355,Hampshire Close,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,162.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92642
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90658
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99899
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.75
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93079
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99442
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7924800000000001
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23494
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38979
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99185
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99252
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,72.62
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.62
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,35.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,103.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,108.62
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,105.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,106.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.25
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,144.75
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,145.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,144.88
931355,Hampshire Close,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98975
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91244
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99612
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93439
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95093
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99509
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8749100000000001
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24163
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44048
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.2
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,117.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,119.5
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,118.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,89.25
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,89.62
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,89.38
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,124.12
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,124.5
931355,Hampshire Close,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.38
931355,Hampshire Close,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97586
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93912
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92663
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99496
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8985
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94913
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21511
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95917
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46697
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
