Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95065
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99719
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,77.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.75
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
931355,Hampshire Close,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.55
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.56
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,93.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,94.25
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,93.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,154.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,154.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,150.5
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,150.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,150.62
931355,Hampshire Close,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96561
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94809
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78109
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91965
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95438
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9068
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95203
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.69
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16182
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35039000000000003
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97995
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.06
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.08
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.84
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,97.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,98.25
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,92.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,92.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,92.62
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,90.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,90.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,90.38
931355,Hampshire Close,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93399
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96854
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95291
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94296
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90573
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.5
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20476
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34392
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96371
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.38
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,105.62
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,105.88
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,95.25
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,95.5
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,95.38
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,87.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,87.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.12
931355,Hampshire Close,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.69
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99643
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93845
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76248
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95377
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97794
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92938
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94977
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3579
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29155
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97513
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99594
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.62
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
931355,Hampshire Close,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,122.12
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,122.75
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.38
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,94.25
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,95.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.62
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,90.12
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,90.38
931355,Hampshire Close,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.12
931355,Hampshire Close,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
