Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9256
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85275
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90179
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.5
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1769
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42516
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99286
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96558
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
931355,Hampshire Close,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,96.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,96.12
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,82.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,82.12
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,88.88
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,89.12
931355,Hampshire Close,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99063
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81787
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95496
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97681
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96973
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99969
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8809799999999999
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.69
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01595
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31878
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.53
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,42.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,80.62
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,80.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.75
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,171.38
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,171.62
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,171.5
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,69.12
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,69.38
931355,Hampshire Close,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.62
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96695
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90384
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78589
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98712
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99683
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8775
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7420899999999999
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.37
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.94
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.363
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95987
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5024
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.12
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
931355,Hampshire Close,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.64
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.77
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,120.62
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,120.62
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,120.62
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,102.88
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,104.75
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.75
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,92.38
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,92.75
931355,Hampshire Close,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
931355,Hampshire Close,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98715
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82989
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99048
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
