Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99872
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7911
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.87
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17565
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19911
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96127
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.05
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.73
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,127.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,127.62
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,127.38
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,121.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,122.12
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,121.88
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,74.25
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,75.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9024
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93613
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9602
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92697
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99365
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76855
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.88
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30138000000000004
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95413
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45913
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99741
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,88.62
931355,Hampshire Close,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.62
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.02
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.03
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.3
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,102.38
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,103.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,81.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,81.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.12
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,129.75
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,129.88
931355,Hampshire Close,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.75
931355,Hampshire Close,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.94
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81711
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92889
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98331
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99252
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93204
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90085
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8392
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37704
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48128
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.06
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,88.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.03
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.48
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,108.75
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,109.75
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,84.62
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,84.62
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,137.12
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,137.62
931355,Hampshire Close,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,137.38
931355,Hampshire Close,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8347100000000001
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92874
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99475
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97848
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8444200000000001
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83993
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20821
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24584
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
