Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
931355,Hampshire Close,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,79.38
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,79.75
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,105.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,105.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,105.12
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,80.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,81.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8934
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98184
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97263
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93634
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99548
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88959
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9266
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.75
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12453
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96023
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30443000000000003
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.62
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93359
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9751
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98553
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.16
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,88.88
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,89.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,86.88
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,87.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,79.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,79.25
931355,Hampshire Close,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84378
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94894
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90292
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99658
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87079
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9256
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17418
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33193
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92248
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98868
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97745
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
931355,Hampshire Close,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,107.12
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,108.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,78.75
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,79.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.88
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,140.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,143.62
931355,Hampshire Close,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,141.5
931355,Hampshire Close,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8367
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93219
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93567
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93567
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94778
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7914399999999999
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93213
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17815
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.248
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,68.25
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.38
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,70.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,70.88
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,105.62
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,106.12
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,73.25
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,74.12
931355,Hampshire Close,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.87
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80105
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97052
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98117
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
