Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92554
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93606
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95001
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81726
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83859
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24642
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39727
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94736
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.06
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,84.62
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,85.12
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,84.88
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,78.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,78.88
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.88
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,75.75
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,75.88
931355,Hampshire Close,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.88
931355,Hampshire Close,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85757
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97333
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97952
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91632
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94482
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87277
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7612
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16756
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29793000000000003
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98218
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,69.5
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.12
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
931355,Hampshire Close,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,100.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,102.62
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,101.75
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,96.88
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,97.12
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,76.25
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,76.5
931355,Hampshire Close,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8526600000000001
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91962
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96738
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97681
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8900100000000001
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9667
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09133
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96088
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31432
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.06
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
931355,Hampshire Close,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,113.38
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,114.5
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,113.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,81.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,82.25
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,114.75
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,115.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
931355,Hampshire Close,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8824799999999999
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96777
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87265
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97009
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94241
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88882
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20882
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30114
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
