Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94076
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98993
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97134
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.25
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,68.38
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.8
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,111.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,113.62
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,112.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,116.88
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,116.88
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,116.88
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,73.38
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,73.75
931355,Hampshire Close,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8838799999999999
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95914
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91275
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97351
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94586
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99622
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80777
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88165
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33791
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95697
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33693
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.37
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98645
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.5
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.12
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
931355,Hampshire Close,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,133.38
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,139.88
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,136.62
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,94.12
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,94.12
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.12
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,82.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,82.25
931355,Hampshire Close,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8533
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94855
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92535
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99673
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82245
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89181
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2434
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44479
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,105.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,105.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.38
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
931355,Hampshire Close,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.83
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,149.75
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,155.5
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,151.75
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,97.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,97.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,141.38
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,141.88
931355,Hampshire Close,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,141.62
931355,Hampshire Close,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8313299999999999
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98303
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99481
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90323
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99606
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90176
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12169
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3167
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,104.5
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,105.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.75
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,83.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,83.38
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,135.5
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,135.88
931355,Hampshire Close,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,135.62
931355,Hampshire Close,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
