Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99722
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96927
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97226
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99414
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91025
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99457
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82184
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44256
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95813
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36068
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97989
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
931355,Hampshire Close,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.58
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.72
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,141.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,142.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,142.25
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,95.62
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,98.75
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,114.25
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,114.88
931355,Hampshire Close,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
931355,Hampshire Close,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99747
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98505
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94174
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97394
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8387700000000001
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88885
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.75
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21605
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32628
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.44
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.81
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.95
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,121.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,123.25
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,121.75
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,94.38
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,95.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.75
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,76.25
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,76.5
931355,Hampshire Close,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8518
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96954
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97763
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99744
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96469
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85583
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79895
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.25
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28453
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46316
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98047
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94736
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.12
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
931355,Hampshire Close,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.31
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.48
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,96.88
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,97.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,96.88
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,104.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,105.12
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,104.88
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,125.5
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,125.75
931355,Hampshire Close,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,125.62
931355,Hampshire Close,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91968
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98825
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9317
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
