Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9935
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90262
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8285799999999999
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.13
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23275
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33825
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97714
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.25
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,99.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,100.12
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,68.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,69.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.88
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,67.62
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,67.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90292
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94385
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.75
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83691
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96017
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12639
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4193
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96829
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
931355,Hampshire Close,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,73.25
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,74.88
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,93.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,93.38
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,89.38
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,91.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.62
931355,Hampshire Close,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99841
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97134
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94247
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99878
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85415
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26296
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27874
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
931355,Hampshire Close,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.02
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,42.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,172.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,174.75
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,86.38
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,87.38
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,129.12
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,129.62
931355,Hampshire Close,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
931355,Hampshire Close,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92895
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99338
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98163
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94897
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99622
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8802200000000001
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83978
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.94
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19268
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26442
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97821
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97263
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96609
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
