Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,117.25
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,121.12
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,78.25
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,79.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,67.62
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,68.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.38
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8681
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97446
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81234
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93841
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.88
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99896
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9259
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25518
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16612000000000002
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97342
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.31
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,129.5
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,134.62
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,87.12
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,89.12
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,87.62
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,66.38
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,66.5
931355,Hampshire Close,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8779899999999999
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96246
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9848
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92358
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93802
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.38
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06368
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2256
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97415
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,63.12
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,64.62
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,73.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,73.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,82.88
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,89.12
931355,Hampshire Close,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90808
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95264
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99722
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.19
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91125
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99973
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.57
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.307
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25576
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99142
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,112.62
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,112.88
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,112.75
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,99.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,100.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,106.88
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,107.25
931355,Hampshire Close,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,107.12
931355,Hampshire Close,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93185
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91965
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82831
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,3.88
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
