Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92651
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99896
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22579
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26891
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.25
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
931355,Hampshire Close,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,103.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,103.25
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,155.88
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,156.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,156.12
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,103.38
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,103.62
931355,Hampshire Close,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
931355,Hampshire Close,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.06
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91516
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94342
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76327
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92706
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93133
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99112
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86969
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96484
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09129
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41961
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97873
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98447
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.83
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,77.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,78.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,67.5
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,67.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,112.38
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,112.75
931355,Hampshire Close,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.62
931355,Hampshire Close,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92209
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94583
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90121
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94079
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98309
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84424
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12892
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24715
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95291
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94064
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,99.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,101.25
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,91.12
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,93.25
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,108.38
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,117.75
931355,Hampshire Close,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.12
931355,Hampshire Close,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.06
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89474
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90262
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73837
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.06
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8948299999999999
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86554
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98734
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93152
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93668
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8772
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03651
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95288
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36608
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
