Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,55.12
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,65.62
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,65.88
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,83.75
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,84.12
931355,Hampshire Close,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.918
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9476
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8808299999999999
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90991
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8789299999999999
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.56
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95053
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8659
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7639100000000001
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.81
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18926
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95779
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42885
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98499
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99817
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,84.38
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,84.62
931355,Hampshire Close,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,61.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,61.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,87.5
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,89.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,109.38
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,109.88
931355,Hampshire Close,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.62
931355,Hampshire Close,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94574
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86126
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97552
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98373
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99017
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92187
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,45.5
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95547
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65469
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8650200000000001
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.81
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15309
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30437
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99222
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98755
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.64
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,67.62
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,67.75
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,97.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,97.38
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.12
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,73.25
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,74.5
931355,Hampshire Close,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93695
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93136
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96805
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92569
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94183
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93182
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.56
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94302
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.13
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13115
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95789
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36605
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.61
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.05
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,63.5
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,65.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,92.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,95.62
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.25
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,79.62
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,86.25
931355,Hampshire Close,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
