Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.69
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94141
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8041699999999999
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7286600000000001
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95987
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98886
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.94
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14131
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43084
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97012
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.2
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,70.5
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,72.12
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,71.38
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,109.5
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,109.88
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.75
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,93.5
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,94.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
931355,Hampshire Close,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92404
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98343
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9234
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92618
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94348
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.12
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20128
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26174000000000003
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.38
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.97
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.02
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.95
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.97
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,81.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,89.5
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,82.88
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,83.5
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.12
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,78.62
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,78.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
931355,Hampshire Close,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8713700000000001
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92898
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86987
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03029
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38576
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98242
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93997
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.38
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,108.5
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,110.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.25
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,82.38
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,82.62
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,50.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92129
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96478
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88876
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97189
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97076
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
