Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94382
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98379
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.5
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02061
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25737
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97458
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.5
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.47
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,81.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,82.5
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.88
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,79.75
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,80.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,85.12
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,85.5
931355,Hampshire Close,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90774
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89081
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92749
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98709
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98532
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.94
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04457
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26809
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97867
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.44
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.03
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,76.5
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,76.75
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,102.12
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,102.62
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,89.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,89.38
931355,Hampshire Close,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91604
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96561
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97147
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94287
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93198
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8956
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99084
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8103
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-122.69
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05718
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3792
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99561
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94943
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.64
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.56
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.56
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,51.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,84.5
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,84.88
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.75
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,55.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,55.38
931355,Hampshire Close,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90784
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97049
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91327
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91553
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94641
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97452
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.63
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04469
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39074
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96927
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99588
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
