Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.62
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.97
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,54.5
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,54.75
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,84.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,84.5
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,84.25
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,110.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,111.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-45.56
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92068
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93756
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6262800000000001
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95059
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.906
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99033
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86346
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.43
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08669
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33223
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99084
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97064
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,67.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,68.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,88.25
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,88.88
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,88.62
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,48.62
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,48.62
931355,Hampshire Close,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.75
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8779899999999999
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97433
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79681
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93527
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93451
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9144
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84146
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.13
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05061
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33858
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97528
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98694
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,43.38
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,43.38
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,70.38
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,71.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,70.62
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,54.12
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,54.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.87
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90237
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72338
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92346
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95053
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97775
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8803700000000001
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9975
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76858
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14672000000000002
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95889
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2582
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99457
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96527
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.45
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,241.77
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,241.8
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.84
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,88.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,88.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.25
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,52.12
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,52.38
931355,Hampshire Close,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-46.31
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90259
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9985
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.63336
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
