Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91153
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9451
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94644
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82339
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99213
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8457
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.31
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.56
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06011
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95846
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23607
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96191
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94299
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.34
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,59.38
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,61.88
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,115.25
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,115.5
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.38
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,59.12
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,59.25
931355,Hampshire Close,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.37
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-50.94
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8920299999999999
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79892
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.57824
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93045
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94284
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99512
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75293
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.06
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.88
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14662
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26155
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.37
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94113
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,54.62
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,58.5
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,74.75
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,75.12
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,101.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,101.62
931355,Hampshire Close,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.38
931355,Hampshire Close,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.81
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89389
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81735
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71109
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94598
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93628
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94162
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92731
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11235
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3037
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95172
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,49.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,51.12
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,64.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,64.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,48.38
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,50.5
931355,Hampshire Close,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86365
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84601
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86529
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93387
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99289
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89355
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98575
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80472
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8282700000000001
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.31
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01796
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24181
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
