Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96081
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99176
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,49.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,51.5
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,73.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,74.38
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,43.5
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,43.75
931355,Hampshire Close,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98904
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92572
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87887
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87576
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99847
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95496
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7408100000000001
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.62
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.037160000000000006
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20098
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93603
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98853
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,64.38
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,64.75
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,64.62
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,106.88
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,107.62
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,107.25
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,51.12
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,51.5
931355,Hampshire Close,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.38
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8975799999999999
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99329
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80005
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8840600000000001
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85406
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81985
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.75
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.94
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07836
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34932
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.06
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92303
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97586
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89905
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.83
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.34
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,53.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,55.62
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,74.75
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,75.12
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,60.75
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,65.62
931355,Hampshire Close,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.13
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98422
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77215
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91452
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92251
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81228
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84646
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.87
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01241
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34499
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98947
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.69
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,58.12
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,59.88
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,78.5
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,44.75
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,45.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.88
