Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.56
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94098
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8315100000000001
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79751
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9071
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9252
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94147
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.94
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92132
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75192
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70535
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-76.31
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00359
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2676
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
931355,Hampshire Close,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,48.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,56.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,56.5
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,52.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,52.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,39.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93408
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90549
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75729
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98456
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98294
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.69
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91473
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67669
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01888
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3167
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97855
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.08
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.25
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,51.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,69.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,69.62
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,63.12
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,68.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.38
931355,Hampshire Close,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,37.63
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93634
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85214
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78183
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.88
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90774
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94034
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73223
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76132
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.88
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.56
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07259
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1754
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.37
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.44
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92892
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97479
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90878
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,66.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,66.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,56.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,56.5
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,67.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,67.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.25
931355,Hampshire Close,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.81
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93243
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91891
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76364
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91699
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95297
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91232
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
