Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94873
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70806
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81274
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,1.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.94
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12251
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95297
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20256
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96191
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,43.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,60.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,60.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,38.75
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,39.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-50.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92862
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94376
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.59454
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93527
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91394
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92068
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8132
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88559
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04973
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95279
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31206
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8957799999999999
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95993
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,42.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,42.25
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,48.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,48.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90542
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90506
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96652
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9249
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94183
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91168
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94903
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97284
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8991399999999999
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.07
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.13
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0338
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95032
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.17006
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.44
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95798
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89499
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,56.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,56.12
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,53.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,53.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,49.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,49.12
931355,Hampshire Close,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8850100000000001
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8494200000000001
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74362
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96146
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92065
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8664200000000001
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72277
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8361200000000001
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.62
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.75
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02907
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27907
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.93
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.06
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86535
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8407600000000001
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8632200000000001
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
