Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,46.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,51.62
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,50.88
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,51.12
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,41.25
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,41.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.37
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8912
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96512
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7581399999999999
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89664
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92566
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89502
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89776
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95856
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95282
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26363000000000003
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92673
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96515
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,37.25
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,53.5
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,53.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.75
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,43.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85357
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89636
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85754
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91937
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92297
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92792
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89917
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3131
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.56
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92847
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97922
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.12
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,51.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,72.75
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,73.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,72.88
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,45.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,45.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.62
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85803
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89938
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8303799999999999
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93063
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93674
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95727
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93091
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91653
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2643
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97919
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,41.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,53.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,53.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,47.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.5
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76159
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9299
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79724
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
