Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91574
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8946799999999999
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82211
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94888
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96612
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92496
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93957
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739899999999999
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2166
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.19
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.75
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.5
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88595
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,59.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,65.62
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,61.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,62.12
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,49.5
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,54.88
931355,Hampshire Close,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.44
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86331
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85834
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94577
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95019
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9314
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94879
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93387
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72506
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.87
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95206
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22063
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.75
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.94
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.75
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87308
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90567
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,49.5
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,49.62
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,55.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,56.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,50.75
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,50.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,50.88
931355,Hampshire Close,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88141
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87045
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8488399999999999
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93271
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9245
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79953
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97333
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15145
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.19
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8790600000000001
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,55.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,55.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,56.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,56.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,47.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86645
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89386
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7955300000000001
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93768
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93066
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93143
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
