Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81753
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96777
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95038
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33175
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.38
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91449
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,42.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,52.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,52.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,41.62
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,41.75
931355,Hampshire Close,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.19
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.37
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80987
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89755
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78546
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93509
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96051
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94214
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92413
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90848
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8912
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95062
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22707
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97241
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94714
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,48.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,50.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,50.62
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,43.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,43.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.12
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83868
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93741
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89679
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93655
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93014
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85229
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3532
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90982
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,44.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,44.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,54.75
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,45.12
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,45.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8693799999999999
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94754
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8324299999999999
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89792
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93149
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93408
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97284
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91876
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8597100000000001
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,36.94
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95776
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29558
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.31
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722200000000001
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91962
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92071
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
