Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,47.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,55.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,50.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,50.75
931355,Hampshire Close,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91312
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94083
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8341
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90607
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93518
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93838
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89538
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8768299999999999
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34398
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.06
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.87
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8651700000000001
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94116
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95196
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,44.62
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,46.12
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,63.88
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,64.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,48.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,48.5
931355,Hampshire Close,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92395
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93768
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93582
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93552
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96081
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8910799999999999
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86819
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97653
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39919
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.63
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.88
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.87
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8572700000000001
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781399999999999
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.944
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,53.25
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,67.75
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,68.12
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,56.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,56.75
931355,Hampshire Close,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90719
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97504
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90631
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95251
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94592
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93826
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91644
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8468899999999999
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96481
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31804
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91754
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,46.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,46.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,69.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,69.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,52.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,52.38
931355,Hampshire Close,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8808299999999999
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94958
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95392
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
