Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94507
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94208
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93149
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94095
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79171
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95254
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33767
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91785
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95447
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,62.5
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,62.75
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,54.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,54.5
931355,Hampshire Close,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92233
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94781
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9552
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94531
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92517
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92728
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.794
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16560999999999998
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.62
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8653799999999999
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91049
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,51.5
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,52.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,76.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,76.38
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.25
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,51.62
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,51.75
931355,Hampshire Close,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93277
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9396
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96374
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94977
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92178
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8413700000000001
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95175
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26732
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92474
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96008
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,46.12
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,61.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,61.25
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,52.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,52.12
931355,Hampshire Close,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.12
931355,Hampshire Close,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92184
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96545
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93994
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95004
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96829
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91858
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8453
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95102
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28835
