Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.56
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836700000000001
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94781
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95215
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,54.38
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,65.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,65.38
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,60.12
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,60.25
931355,Hampshire Close,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9086
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96326
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92782
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95312
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94415
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92883
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.884
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.44
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96124
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30404000000000003
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92401
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,57.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,57.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,61.62
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,61.88
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,55.25
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,55.25
931355,Hampshire Close,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90094
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94556
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95029
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94397
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92779
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93497
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91577
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85467
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32885
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94885
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97366
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.75
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,48.75
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,49.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,60.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,60.5
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,56.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,56.25
931355,Hampshire Close,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.13
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76736
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93668
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83062
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91989
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95633
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99643
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93396
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8640399999999999
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.38
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97198
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18264
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.19
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83142
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,55.0
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,55.25
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,58.5
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,58.88
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,89.38
