Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96252
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90909
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.81
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96316
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30306
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.37
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.44
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8319700000000001
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,70.5
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,70.62
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.62
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,73.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,73.38
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,55.62
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.31
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8816200000000001
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95001
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76037
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94211
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97446
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9361
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99228
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92428
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32869
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.57
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97626
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,60.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,60.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,70.5
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,70.88
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,63.12
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,63.38
931355,Hampshire Close,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.44
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89728
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94434
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7984
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97906
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95254
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97827
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94336
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39162
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.44
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.69
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91986
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90829
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99271
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
931355,Hampshire Close,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.28
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.7
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.75
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.75
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.91
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,68.12
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,68.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,106.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,106.38
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,65.25
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,74.5
931355,Hampshire Close,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90317
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8552200000000001
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93671
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96823
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92084
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97412
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96219
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80261
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96277
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33672
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.5
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.94
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86761
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89895
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
