Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99692
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94022
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93701
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97369
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39135
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.06
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91867
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97623
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99603
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.97
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,111.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,111.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,111.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,84.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,85.88
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,147.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,147.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,147.25
931355,Hampshire Close,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92462
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8955700000000001
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93671
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98831
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93512
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89523
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97284
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33788
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.25
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88565
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95618
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98257
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.36
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.97
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.98
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,79.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,80.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,106.25
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,106.5
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,78.62
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,78.75
931355,Hampshire Close,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.62
931355,Hampshire Close,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93133
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95312
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87735
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94302
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97205
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87698
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95117
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47149
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89389
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97421
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.944
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,69.88
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,70.25
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,118.62
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,118.88
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,118.75
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,67.75
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,67.88
931355,Hampshire Close,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90426
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87292
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94141
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96948
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99133
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90671
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
