Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33226999999999995
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.12
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90118
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97147
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97852
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,69.62
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,69.62
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.62
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,115.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,116.25
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,77.62
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,77.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90805
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90146
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96866
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.25
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96359
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94266
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8889799999999999
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31588
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.06
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.44
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83606
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
931355,Hampshire Close,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.16
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,96.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,97.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,141.5
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,142.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.88
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,81.25
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,81.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91864
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95776
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8531200000000001
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94147
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96634
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90445
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94852
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41711
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98737
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93933
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,98.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,98.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,105.88
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,105.88
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,82.38
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,82.75
931355,Hampshire Close,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.62
931355,Hampshire Close,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91315
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97351
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82144
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94922
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96292
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99594
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90552
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.44
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26104
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.69
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.56
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.94
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89081
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93765
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93414
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.28
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.59
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,73.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,73.25
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,105.12
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,105.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.25
