Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,66.38
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,67.12
931355,Hampshire Close,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92673
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97501
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86288
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99509
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94318
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95932
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.37
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95666
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41729
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.06
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.19
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84515
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91971
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97726
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,95.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,96.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,95.88
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,132.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,132.62
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,68.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,68.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,68.38
931355,Hampshire Close,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90576
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97421
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8804299999999999
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91922
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97171
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95547
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93848
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93002
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96527
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95566
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30663
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.69
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.25
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91196
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94861
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
931355,Hampshire Close,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,70.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,71.12
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,99.62
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,100.88
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,87.25
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,87.38
931355,Hampshire Close,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91888
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96448
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94125
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97116
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99313
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92868
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97351
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29528000000000004
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.38
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87689
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97937
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96143
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,71.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.25
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,80.75
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,81.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,134.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,135.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,134.88
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,92.38
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,92.62
931355,Hampshire Close,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
931355,Hampshire Close,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93017
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9678
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8468600000000001
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94989
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96466
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
