Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94278
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89505
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49026
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.37
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94668
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97861
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99725
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.75
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.88
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,98.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,98.62
931355,Hampshire Close,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.38
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.56
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.02
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.05
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.2
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.28
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,103.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,103.62
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,129.75
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,130.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.88
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,140.12
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,140.25
931355,Hampshire Close,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.25
931355,Hampshire Close,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92715
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94824
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8521700000000001
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96152
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98517
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96481
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91495
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98694
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95261
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4199100000000001
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95023
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92828
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,102.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,111.38
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.62
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,90.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,90.25
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.12
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,112.25
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,113.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
931355,Hampshire Close,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91464
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91028
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95196
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9967
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98895
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30175
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.5
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88641
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97339
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.12
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.72
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.75
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.52
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.77
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.8
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,146.88
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,147.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,120.62
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,120.88
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.75
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,85.38
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,93.38
931355,Hampshire Close,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.38
931355,Hampshire Close,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89902
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97891
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.892
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93387
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16329000000000002
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95813
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37224
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96078
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98102
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
