Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.8
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,69.75
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,70.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.88
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,68.25
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,68.62
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,87.88
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,94.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90994
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94363
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8297399999999999
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99799
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97848
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98383
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91199
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97012
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3113
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95364
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28515
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96155
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96069
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.75
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,145.62
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,145.62
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,145.62
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,104.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,104.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.12
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,84.88
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,85.25
931355,Hampshire Close,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,32.63
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88595
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97098
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83029
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94147
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99475
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23012
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25212
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.31
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85309
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94589
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.45
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.11
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,116.38
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,120.12
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,118.88
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,85.38
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,85.5
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,93.75
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,94.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.88
931355,Hampshire Close,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8916299999999999
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93362
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8414
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95734
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94647
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95987
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83236
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,98.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.87
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15282
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.364
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.31
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8938299999999999
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95944
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.44
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.5
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,96.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,96.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,102.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,103.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,63.62
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,64.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90872
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93487
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8233600000000001
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
