Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97653
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97549
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92459
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.75
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06935
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34118000000000004
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.62
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90649
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.12
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.62
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
931355,Hampshire Close,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.98
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,89.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,89.75
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,100.5
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,102.88
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.38
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,98.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,98.88
931355,Hampshire Close,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
931355,Hampshire Close,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91125
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94372
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85574
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98328
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13094
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37819
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.93
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8370299999999999
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90463
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98199
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.64
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,92.62
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,93.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,84.88
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,88.5
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.88
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,95.38
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,97.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90155
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94467
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8779600000000001
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98065
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.19
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99094
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.755
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920299999999999
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17101
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95923
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34682
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.06
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928200000000001
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.73
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.44
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,105.88
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,112.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,93.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,93.62
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.25
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,77.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,77.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,77.12
931355,Hampshire Close,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88739
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9769
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97388
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99417
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74444
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87735
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
