Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23397
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95865
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32979
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.06
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9978
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.25
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,73.88
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,135.88
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,135.88
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,135.88
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,89.12
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,91.62
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,90.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,130.25
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,130.5
931355,Hampshire Close,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.38
931355,Hampshire Close,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8865299999999999
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97476
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90738
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,33.25
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7702899999999999
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2513
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41927
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98337
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97263
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99658
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
931355,Hampshire Close,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,126.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,127.25
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,100.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,103.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,101.75
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,126.12
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,127.88
931355,Hampshire Close,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
931355,Hampshire Close,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99811
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9967
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89554
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94574
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96316
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9407
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91861
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.31
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2777
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33541
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98224
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98358
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
931355,Hampshire Close,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,111.38
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,111.88
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,126.62
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,133.38
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.62
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,76.75
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,77.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99472
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9964
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9711
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,86.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.88
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91708
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92825
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38534
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21785
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94028
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9599
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,41.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,168.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,169.38
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,92.75
