Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,93.62
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.12
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,81.5
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,81.62
931355,Hampshire Close,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,81.62
931355,Hampshire Close,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97546
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98074
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8970600000000001
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96252
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98618
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35561
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40053
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.06
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90298
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98145
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98639
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
931355,Hampshire Close,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,125.75
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,126.25
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,90.88
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,92.5
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,91.62
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,99.75
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,100.38
931355,Hampshire Close,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99591
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90442
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99646
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93008
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.25
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10848
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25212
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.38
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8691399999999999
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97504
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,119.38
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,120.12
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,119.75
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,110.12
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,116.75
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,111.75
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,86.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,86.75
931355,Hampshire Close,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97882
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98029
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8674
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99533
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98276
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97266
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90579
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3973
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3229
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.38
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94131
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97012
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.25
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
931355,Hampshire Close,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,40.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,164.75
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,174.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,168.75
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,117.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,117.38
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,117.12
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,112.5
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,112.75
931355,Hampshire Close,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.62
931355,Hampshire Close,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97452
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93069
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94974
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
