Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87625
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1697
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32454
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.81
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88894
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,106.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,106.62
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,106.38
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,106.38
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,107.75
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,104.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,105.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
931355,Hampshire Close,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93503
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98572
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96725
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25368
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35378000000000004
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.37
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97784
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,122.38
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,122.5
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,92.5
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,93.75
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,92.62
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,95.12
931355,Hampshire Close,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.12
931355,Hampshire Close,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97922
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99966
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94098
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12374
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95813
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36443
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97287
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98428
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,101.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,102.38
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,102.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,131.62
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,132.12
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,92.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,92.88
931355,Hampshire Close,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.75
931355,Hampshire Close,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96936
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98181
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99307
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97113
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99963
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27846
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95569
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28997
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.62
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836700000000001
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
