Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,108.62
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,108.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.75
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,123.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,123.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.38
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,82.62
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,82.88
931355,Hampshire Close,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,82.75
931355,Hampshire Close,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93143
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89374
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95538
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99948
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97418
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,70.06
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08171
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24593
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.44
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678299999999999
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
931355,Hampshire Close,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,119.12
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,125.25
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.38
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,147.12
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,147.38
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,147.25
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,82.62
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,82.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,82.75
931355,Hampshire Close,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92627
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97159
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92175
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9946
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99948
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98633
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30547
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37313
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.82
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97562
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
931355,Hampshire Close,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,128.62
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,129.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,128.88
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,152.88
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,153.62
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,153.25
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,102.12
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,102.5
931355,Hampshire Close,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.25
931355,Hampshire Close,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92737
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99347
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8381299999999999
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.82
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07405
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5129600000000001
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.19
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94592
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.12
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
931355,Hampshire Close,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.69
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,38.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,101.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,101.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,87.38
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,87.75
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,154.62
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,155.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,154.75
931355,Hampshire Close,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90915
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
