Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97113
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8993200000000001
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92264
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10369
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51183
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.56
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93231
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
931355,Hampshire Close,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.53
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.55
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,78.75
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,79.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,78.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,85.25
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,90.88
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,106.12
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,106.25
931355,Hampshire Close,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,106.25
931355,Hampshire Close,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91888
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99185
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92721
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93634
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18972
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37624
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,110.12
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,110.25
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,110.25
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,94.25
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,94.5
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.38
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,130.5
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,130.75
931355,Hampshire Close,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,130.62
931355,Hampshire Close,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91739
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93536
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97986
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97671
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8750899999999999
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96609
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.69
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17479
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47735
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.31
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94214
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9534
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99313
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.62
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.77
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,99.75
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,102.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,83.62
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,90.12
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,115.25
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,116.38
931355,Hampshire Close,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
931355,Hampshire Close,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90198
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99457
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8796700000000001
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99698
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8818600000000001
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.88
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
