Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20613
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25435
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99731
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,113.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,113.62
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,104.88
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,111.25
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,107.38
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,107.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95761
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99783
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87918
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97681
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99048
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8846700000000001
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92566
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.37
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16387000000000002
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31063
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91107
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97961
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,119.25
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,119.62
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,87.12
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,90.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,82.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,82.38
931355,Hampshire Close,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91254
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99698
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99582
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99304
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99933
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84378
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91952
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.38
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.5
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.44
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38903
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96088
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32341
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91434
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,177.38
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,177.5
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,177.5
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,111.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,111.88
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,111.75
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,146.38
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,146.62
931355,Hampshire Close,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
931355,Hampshire Close,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96429
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98099
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84036
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99399
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8889799999999999
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97623
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2499
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40819
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98538
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,90.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,90.25
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.12
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
931355,Hampshire Close,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,140.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,140.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
