Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,116.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,116.5
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,116.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,76.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,76.38
931355,Hampshire Close,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,76.25
931355,Hampshire Close,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95019
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94022
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82519
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94025
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99646
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97327
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2221
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33156
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.07
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96487
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,106.25
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,106.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,106.38
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,158.25
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,158.38
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.38
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,105.38
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,112.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,120.25
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,120.75
931355,Hampshire Close,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
931355,Hampshire Close,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90808
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93912
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86593
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99289
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95749
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99643
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99564
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90826
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25722
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34124
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.12
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91714
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
931355,Hampshire Close,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,115.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,115.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,115.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,116.75
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,117.38
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.12
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,73.25
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,74.88
931355,Hampshire Close,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97806
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9245
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96439
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97885
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99771
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84549
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94614
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.31
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10735
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29726
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,121.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,121.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,121.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,124.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,124.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,97.88
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,98.62
931355,Hampshire Close,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,98.12
931355,Hampshire Close,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9082
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87539
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97369
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
