Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99469
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8661200000000001
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29033000000000003
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96149
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48211
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95505
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97974
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97186
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.48
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.52
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.78
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,107.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,107.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,116.88
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,117.75
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.38
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,82.12
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,82.38
931355,Hampshire Close,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
931355,Hampshire Close,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720700000000001
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93808
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98114
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92572
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94287
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92276
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09899
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95697
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38091
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.31
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.5
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,94.75
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,95.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,127.75
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,128.62
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.12
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,67.75
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,67.88
931355,Hampshire Close,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92297
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92801
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99081
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99002
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93634
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99512
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90506
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93936
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40148
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95581
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3409
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87625
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98614
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
931355,Hampshire Close,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,41.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,168.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,174.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,169.75
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,105.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,106.62
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,65.38
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,65.62
931355,Hampshire Close,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85345
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95123
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82834
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95636
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84857
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87735
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23351
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47805
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92328
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98734
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
