Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,126.38
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,126.75
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,98.38
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,99.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,98.75
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,72.12
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,72.38
931355,Hampshire Close,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.32
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89276
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93304
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79788
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98984
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94553
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98163
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22478
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96069
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30483000000000005
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95102
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99197
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93915
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.12
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,131.62
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,132.75
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,132.12
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,122.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,122.88
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.62
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,71.38
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,71.62
931355,Hampshire Close,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99139
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8514700000000001
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88244
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30401
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35085
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.5
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93231
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,158.62
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,159.25
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,113.88
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,114.12
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,70.38
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,70.5
931355,Hampshire Close,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93637
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8752700000000001
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97867
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86136
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91595
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.87
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2585
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27608
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94302
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99359
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.12
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,118.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,119.75
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,118.88
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,121.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,121.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.25
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,62.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,62.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86764
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98065
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89413
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
