Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98657
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86844
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28688
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22124
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94797
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,114.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,116.12
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,117.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,117.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.25
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,76.88
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,81.38
931355,Hampshire Close,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.75
931355,Hampshire Close,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.62
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8518700000000001
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97525
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81265
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95697
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99329
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8428899999999999
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8554700000000001
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2401
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30803
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97723
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,107.12
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,108.38
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,112.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,117.12
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.12
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,59.62
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,60.12
931355,Hampshire Close,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94318
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96851
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96844
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97333
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88476
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88592
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.12
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19316
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29552
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95264
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99545
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,86.38
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,86.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,120.12
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,120.5
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.38
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,79.12
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,79.88
931355,Hampshire Close,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97549
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84955
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98523
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95377
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98242
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90506
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90811
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
