Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1613
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32891
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
931355,Hampshire Close,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,95.88
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,105.5
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,101.38
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,117.25
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,118.88
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,118.12
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,59.62
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,59.75
931355,Hampshire Close,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95261
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95581
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8551
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99774
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92993
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89865
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.5
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26995
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40893
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99628
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98889
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,90.38
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,91.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
931355,Hampshire Close,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,145.38
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,146.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,143.12
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,143.38
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,143.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,96.25
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,96.62
931355,Hampshire Close,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
931355,Hampshire Close,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.931
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93613
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8495799999999999
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99509
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94351
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39489
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37584
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90396
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,75.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.12
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.75
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.88
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.72
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.84
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.7
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,148.12
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,148.75
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,148.25
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,131.88
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,132.75
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,122.88
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,123.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95581
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85946
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94336
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99481
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99722
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99918
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.56
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2524
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48473
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95941
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87475
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91348
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.38
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.12
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.31
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.77
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,40.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,114.12
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,115.62
