Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,146.12
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,152.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,150.38
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,166.75
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,170.5
931355,Hampshire Close,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,169.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.38
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91812
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81466
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96756
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99152
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99939
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26656
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33446
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99594
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.02
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.12
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,241.95
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,141.75
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,142.62
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,139.75
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,146.62
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.62
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,90.62
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,91.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8275100000000001
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99481
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.996
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8225399999999999
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32735
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44323
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.87
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94885
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
931355,Hampshire Close,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.48
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.33
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,148.88
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,151.12
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,106.38
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,107.5
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,123.5
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,123.62
931355,Hampshire Close,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
931355,Hampshire Close,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96692
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96982
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90732
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93732
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28048
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.53118
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96564
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98587
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99713
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.25
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,101.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.25
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,38.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,95.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,95.62
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,95.25
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,107.75
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,114.38
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,154.62
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,161.62
931355,Hampshire Close,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,156.12
931355,Hampshire Close,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96521
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94742
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97049
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
