Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99481
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99091
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94397
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.5
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28396
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.61355
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97574
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99939
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,115.88
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,116.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,116.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,140.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,141.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,140.88
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.53
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,41.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,47.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,172.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,172.38
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,172.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,85.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,85.75
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,85.62
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,195.75
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,196.12
931355,Hampshire Close,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,196.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99142
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95151
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96985
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94504
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99646
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99899
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81884
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.38
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25042
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95779
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5262100000000001
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.87
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99661
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,81.25
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,82.88
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,78.12
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,78.25
931355,Hampshire Close,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.12
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.61
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,39.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,41.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,163.88
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,165.38
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,164.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,88.75
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,89.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.88
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,171.38
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,172.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,171.62
931355,Hampshire Close,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8810399999999999
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9982
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99905
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89612
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94723
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48507
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38158
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91705
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,77.88
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,89.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.36
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.89
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,43.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,49.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,180.25
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,181.75
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,181.5
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,109.88
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,111.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,110.75
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,201.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,203.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,202.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86893
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96323
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97244
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94333
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99133
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95163
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.94
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37948
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96228
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41524
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.19
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99713
