Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,69.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,69.88
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
931355,Hampshire Close,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,133.38
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,141.88
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,87.62
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,88.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.75
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,144.38
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,144.75
931355,Hampshire Close,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
931355,Hampshire Close,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9364
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99246
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95846
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98773
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92111
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88461
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30416
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95587
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3919
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98297
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99438
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,79.12
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,81.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.25
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
931355,Hampshire Close,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.52
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,145.12
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,147.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,146.38
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,109.75
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,110.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.75
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,126.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,129.5
931355,Hampshire Close,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.12
931355,Hampshire Close,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99878
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.25
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9335
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99234
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.62
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92062
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8261700000000001
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.75
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.19
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15895
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26696
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98593
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99609
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
931355,Hampshire Close,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,96.62
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,99.12
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.88
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,107.25
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,107.5
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,107.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,135.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,135.38
931355,Hampshire Close,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,135.12
931355,Hampshire Close,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96036
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99329
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97827
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99582
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90362
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31743000000000005
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4305600000000001
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94226
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
931355,Hampshire Close,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,129.62
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,132.38
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,93.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,95.62
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,100.25
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,100.5
931355,Hampshire Close,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,100.38
931355,Hampshire Close,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98834
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9635
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
