Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87497
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23696
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45943
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95297
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,80.88
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
931355,Hampshire Close,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,146.75
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,153.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,148.62
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,79.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,86.62
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,121.88
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,129.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,123.75
931355,Hampshire Close,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99744
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96536
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88675
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14400000000000002
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37795
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89749
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.38
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
931355,Hampshire Close,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.25
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.52
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.53
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,108.5
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,109.38
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,108.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,105.5
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,105.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.62
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,100.75
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,100.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91885
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99631
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90668
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84598
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24822
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2014
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.69
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92813
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99417
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.25
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.5
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.17
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.62
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,124.75
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,124.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,124.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,136.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,136.12
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,136.12
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,76.62
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,77.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.88
931355,Hampshire Close,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95697
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93225
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90411
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98499
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97229
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99185
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8945
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96487
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
