Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36669
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95566
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33117
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99481
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,116.38
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,118.38
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,117.38
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,40.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,168.25
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,168.88
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,168.62
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,77.62
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,78.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,83.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,83.88
931355,Hampshire Close,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.75
931355,Hampshire Close,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90408
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92477
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95453
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97537
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99564
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86984
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.94
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18157
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26342
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91424
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,110.5
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,111.38
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,111.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,94.5
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,95.12
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,101.25
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,101.75
931355,Hampshire Close,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9249
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97226
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83163
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94986
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97427
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99551
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87945
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9801
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22631
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31154
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98517
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
931355,Hampshire Close,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,95.5
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,97.25
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,89.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,90.12
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,79.75
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,79.88
931355,Hampshire Close,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.75
931355,Hampshire Close,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,34.56
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.87
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9346
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76986
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72509
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95343
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96551
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99866
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.57
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9458
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9086
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.38
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17684
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4002
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97745
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98953
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,84.5
