Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,87.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.12
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,75.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,76.25
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,120.75
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,121.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,120.88
931355,Hampshire Close,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96277
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94174
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.755
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96933
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96695
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922100000000001
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22271
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36953
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97595
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.75
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,109.38
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,113.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,81.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,81.5
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,81.25
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,103.12
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,104.62
931355,Hampshire Close,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.88
931355,Hampshire Close,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.19
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92245
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8113100000000001
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79669
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98004
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97543
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99353
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34237
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96033
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49865
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93716
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99478
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,80.62
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,83.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,86.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,89.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,89.38
931355,Hampshire Close,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.38
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,114.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,116.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,144.88
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,150.75
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,147.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,137.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,137.25
931355,Hampshire Close,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,137.12
931355,Hampshire Close,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,23.44
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93536
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8808299999999999
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99228
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89874
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19252
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45303
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98715
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99664
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,84.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,84.38
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,134.5
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,134.75
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.62
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,92.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,111.88
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,112.75
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,113.12
931355,Hampshire Close,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.06
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,33.56
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93826
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96661
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85901
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99097
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94739
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
