Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92401
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27813000000000004
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40963
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98926
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95016
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,102.88
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,103.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
931355,Hampshire Close,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,144.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,147.25
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,145.38
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,92.75
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,95.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,93.75
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,84.5
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,91.75
931355,Hampshire Close,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,86.25
931355,Hampshire Close,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91675
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98184
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92184
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93906
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91333
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8259299999999999
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17670999999999998
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38476
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95218
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99176
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,81.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.25
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,129.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,130.12
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.62
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,96.75
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,96.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,62.12
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,62.88
931355,Hampshire Close,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99872
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9935
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8708799999999999
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94778
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98734
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8856200000000001
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96396
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29866
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34295
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96869
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,133.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,134.12
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,95.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,95.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.88
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,120.75
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,121.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94345
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90726
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97882
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8686200000000001
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80377
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.75
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19042
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95648
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41051
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
