Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99637
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,68.88
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,69.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,86.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,86.5
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,78.38
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,107.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,107.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97879
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99609
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9259
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99686
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96527
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8943200000000001
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8831200000000001
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33642
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43163
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99783
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.62
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,76.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,77.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,114.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,115.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,143.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,144.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,143.88
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,106.5
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,107.12
931355,Hampshire Close,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,106.75
931355,Hampshire Close,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,24.62
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91394
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95908
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8543700000000001
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91754
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93271
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99591
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95932
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89395
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89117
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20946
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4294
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99817
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96902
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,66.62
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,59.12
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,59.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,101.5
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,101.75
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,84.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,84.25
931355,Hampshire Close,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,84.12
931355,Hampshire Close,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,29.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91025
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96814
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83041
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98907
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93063
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.31
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12456
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48098
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99799
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,73.88
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,74.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,75.75
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,76.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.88
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,107.62
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,108.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.75
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,128.62
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,129.12
931355,Hampshire Close,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,128.88
931355,Hampshire Close,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98645
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89795
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
