Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9006
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98145
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9736
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995299999999999
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96585
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00227
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95776
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3948
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96341
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,58.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,58.75
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,106.38
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,106.75
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,66.62
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,66.88
931355,Hampshire Close,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,66.62
931355,Hampshire Close,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99228
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90851
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13768
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39947
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.25
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8934
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97253
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.38
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,100.38
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,100.5
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.38
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,79.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,79.25
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,62.88
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,63.75
931355,Hampshire Close,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8491200000000001
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90646
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97852
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93213
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93875
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8629100000000001
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8685
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.93
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04314
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9538
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47399
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.18
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.87
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.56
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93533
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93368
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94147
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,56.38
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,56.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,50.62
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,51.75
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,87.38
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,88.38
931355,Hampshire Close,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,87.88
931355,Hampshire Close,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86236
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94183
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96982
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96448
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94556
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89471
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85711
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.81
