Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02113
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39483
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98172
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94595
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97089
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,53.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,54.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,75.62
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,76.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,51.5
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,51.62
931355,Hampshire Close,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8836700000000001
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81643
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99756
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88565
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8726799999999999
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.56
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.07
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04564
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21355
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.37
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.87
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82373
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,59.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,59.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,107.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,107.75
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,62.38
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,62.62
931355,Hampshire Close,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8688600000000001
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8909600000000001
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98181
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99017
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99033
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8258
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11833
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31203000000000003
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.25
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92084
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96497
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,55.75
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,56.12
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,52.88
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,53.25
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,61.75
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,61.75
931355,Hampshire Close,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88507
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89459
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97317
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96432
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93503
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92526
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84765
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91827
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.07
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06133
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95306
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21352
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.25
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.38
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.19
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8597100000000001
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821100000000001
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93378
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.44
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.45
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
