Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,52.75
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,53.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,52.88
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,53.38
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,57.38
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,57.62
931355,Hampshire Close,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97699
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88846
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98837
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99014
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8512200000000001
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97754
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.56
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04353
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31954
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.13
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80414
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.944
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,62.75
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,63.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,59.38
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,59.5
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,70.75
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,70.75
931355,Hampshire Close,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89084
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91873
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91092
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94284
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96948
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84677
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8892200000000001
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.25
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.07085
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33608000000000005
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.69
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88959
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,42.25
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,55.88
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,56.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,48.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,48.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9443
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92963
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99109
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99667
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94272
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96435
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99792
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8701200000000001
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08415
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95865
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33919
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.81
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91592
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93039
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,81.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,81.38
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,71.75
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,72.12
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,51.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,51.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.56
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99399
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8822
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73864
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8835700000000001
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96649
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91937
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
