Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8689899999999999
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-123.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.10848
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2983
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.94
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.81
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86621
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8532700000000001
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90555
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,58.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,58.75
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,43.25
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,43.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.19
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.75
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8224799999999999
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93707
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76965
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92682
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88574
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88403
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8741399999999999
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.62
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.055770000000000014
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29586
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,35.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.12
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81338
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92773
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91931
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,54.88
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,55.12
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,72.12
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,72.5
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,37.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.07
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8502200000000001
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8612
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.70224
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92175
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96237
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94067
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91366
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97144
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.56
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08641
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31621
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.56
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93075
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93741
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96451
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,49.25
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,47.75
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,47.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,49.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,49.12
931355,Hampshire Close,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.93
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85467
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91891
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78027
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95831
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8876299999999999
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90146
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.56
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.00883
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27184
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.44
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89386
