Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93497
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,39.25
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,39.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.25
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,46.62
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,46.88
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,69.12
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,71.38
931355,Hampshire Close,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.88
931355,Hampshire Close,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.31
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8699
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8533
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76031
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95727
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8522299999999999
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92657
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.44
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10054
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95105
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21575
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,38.19
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.62
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.12
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78341
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8648100000000001
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8986799999999999
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,71.62
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,71.88
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.75
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,71.38
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,71.62
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,49.38
931355,Hampshire Close,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.19
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81366
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.949
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89499
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93069
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90582
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93191
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.37
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.1126
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44085
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.19
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.31
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84283
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86795
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93036
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,52.62
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,59.75
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,60.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,40.38
931355,Hampshire Close,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.5
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76272
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92596
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85357
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,3.88
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93063
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99771
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94195
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98187
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91724
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.31
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.14079
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22884
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,38.31
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.19
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78274
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93768
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93442
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,52.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,101.62
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,101.75
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,36.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,36.12
931355,Hampshire Close,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.62
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69302
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93216
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82989
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,3.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,3.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.75
