Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90765
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75457
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.31
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0967
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95261
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31783
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.19
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8044399999999999
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94122
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94827
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,49.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,49.38
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,63.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,63.88
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,37.75
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,38.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.5
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.5
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6925
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89212
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8042600000000001
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,3.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,3.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90616
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90167
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99661
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83163
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.69
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02486
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95248
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2574
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.31
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.81
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91846
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94913
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,35.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,35.38
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,65.88
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,66.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,36.12
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,36.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.81
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.75
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74307
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79513
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8460700000000001
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94998
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99496
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80313
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.44
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05739
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95053
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42419
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.5
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722799999999999
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90774
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99561
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,74.25
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,74.25
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,70.38
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,75.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,75.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.94
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.63
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79138
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91733
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79724
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91235
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98096
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99451
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663299999999999
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.5
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
