Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93854
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8337100000000001
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95261
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27098
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.31
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8422200000000001
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.953
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Min),A,61.12
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L3 Current (Max),A,61.12
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Min),A,55.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Min),A,41.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L1 Current (Max),A,41.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 03:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.56
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.12
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71118
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97189
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83865
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93136
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94873
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93649
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88174
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96674
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3604
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.81
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90076
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92023
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89715
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L3 Current (Max),A,45.62
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Min),A,58.12
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L2 Current (Max),A,58.38
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Min),A,47.25
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L1 Current (Max),A,47.25
931355,Hampshire Close,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 03:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.44
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.31
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70312
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9425
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80587
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93057
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94382
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95862
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89966
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95254
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35702
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.44
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92508
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95743
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,39.88
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,40.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,54.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,54.5
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,47.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.19
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91727
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93533
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78909
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94702
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95413
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95071
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8737799999999999
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96454
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95364
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41585
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
