Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8512200000000001
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97781
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,63.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,63.5
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,64.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,64.38
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,43.62
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,43.75
931355,Hampshire Close,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.63
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9187
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9649
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7791100000000001
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88003
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94894
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98099
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97028
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79684
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95712
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28121
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.5
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92413
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95166
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96744
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,42.12
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,59.5
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,59.88
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,42.25
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,42.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.75
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92041
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96133
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83035
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8750600000000001
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96255
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94913
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87634
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3817
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.62
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.94
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.25
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819899999999999
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9187
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92422
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,47.5
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,60.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,60.5
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,48.12
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8720100000000001
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8566
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90793
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96875
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92425
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88779
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.87
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26012
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.19
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8614799999999999
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9668
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93936
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,66.75
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,70.25
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,68.12
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,55.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,55.5
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,42.38
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,42.5
931355,Hampshire Close,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.06
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8784799999999999
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92807
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78491
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
